ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
69,2010-12,29646.0,626776.0,0.0,39.846774193548384,26.905358533192082
69,2011-01,35913.0,846651.0,0.0,48.270161290322584,24.128609663249673
69,2011-02,37791.0,908755.0,0.0,56.23660714285714,23.655199146084477
69,2011-03,42943.0,1055426.0,0.0,57.719086021505376,23.144597379004626
69,2011-04,48759.0,1198448.0,0.0,67.72083333333333,23.14305209737928
69,2011-05,56179.0,1455095.0,0.0,75.50940860215054,21.961787947407785
69,2011-06,50837.0,1328992.0,0.0,70.60694444444444,21.75918302492917
69,2011-07,44624.0,1176722.0,0.0,59.97849462365591,21.571466044372986
69,2011-08,51859.0,1332894.0,0.0,69.70295698924731,22.13163824980331
69,2011-09,45197.0,1182982.0,0.0,62.773611111111116,21.73284138445612
69,2011-10,54431.0,1384191.0,0.0,73.15994623655914,22.368421096992154
69,2011-11,50074.0,1255326.0,0.0,69.54722222222223,22.690329311536072
69,2011-12,50002.0,1240270.0,0.0,67.20698924731184,22.932752008299268
69,2012-01,53355.0,1298408.0,0.0,71.71370967741936,23.374857902908794
69,2012-02,62126.0,1443000.0,0.0,89.26149425287356,24.49018687918688
69,2012-03,53131.0,1274376.0,0.0,71.41263440860214,23.71567248075398
69,2012-04,41435.0,983812.0,0.0,57.548611111111114,23.95743207713127
69,2012-05,25897.0,657184.0,0.0,34.80779569892473,22.415452648471863
69,2012-06,58754.0,1521752.0,0.0,81.60277777777777,21.96233924231193
69,2012-07,21905.0,585328.0,0.0,29.44220430107527,21.28771247346217
69,2012-08,29538.0,846574.0,0.0,39.70161290322581,19.847289191494184
69,2012-09,55544.0,1426520.0,0.0,77.14444444444445,22.1485003131163
69,2012-10,66468.0,1692452.0,0.0,89.33870967741936,22.339903288246873
69,2012-11,57073.0,1420112.0,0.0,79.26805555555556,22.86089043211615
69,2012-12,33188.0,869864.0,0.0,44.607526881720425,21.702749701869106
69,2013-01,40711.0,1141110.0,0.0,54.71908602150538,20.29407667388186
69,2013-02,35438.0,1012644.0,0.0,52.73511904761905,19.906616408793877
69,2013-03,42118.0,1176808.0,0.0,56.61021505376345,20.35856514684922
69,2013-04,46588.0,1270044.0,0.0,64.70555555555556,20.86605450939757
69,2013-05,51199.0,1450140.0,0.0,68.81586021505376,20.083369766597244
69,2013-06,41828.0,1340576.0,0.0,58.09444444444445,17.74846086060519
69,2013-07,28157.0,1215624.0,0.0,37.84543010752689,13.175653135070272
69,2013-08,28137.0,850476.0,0.0,37.818548387096776,18.819183022213444
69,2013-09,52575.0,1510368.0,0.0,73.02083333333333,19.800745579885167
69,2013-10,53379.0,1527440.0,0.0,71.74596774193547,19.878852524485414
69,2013-11,46706.0,1333356.0,0.0,64.86944444444444,19.92560851465525
69,2013-12,46422.0,1297708.0,0.0,62.39516129032258,20.348476698918404
69,2014-01,36847.0,1103680.0,0.0,49.5255376344086,18.990832336667633
69,2014-02,23155.0,732028.0,0.0,34.45684523809524,17.992939933080883
69,2014-03,29541.0,885048.0,0.0,39.70564516129032,18.986434069112637
69,2014-04,43851.0,1167248.0,0.0,60.90416666666667,21.36984642509561
69,2014-05,40799.0,1177248.0,0.0,54.83736559139785,19.71362972514429
69,2014-06,54519.0,1606816.0,0.0,75.72083333333333,19.3004205210802
69,2014-07,59088.0,1727592.0,0.0,79.41935483870968,19.455533482442615
69,2014-08,50510.0,1456656.0,0.0,67.88978494623656,19.724472810784885
69,2014-09,41763.0,1225764.0,0.0,58.00416666666667,19.380718066446722
69,2014-10,60060.0,1687736.0,0.0,80.7258064516129,20.242579408153883
69,2014-11,59084.0,1517628.0,0.0,82.0611111111111,22.14570940089842
69,2014-12,58150.0,1541664.0,0.0,78.15860215053763,21.455815491140307
69,2015-01,51969.0,1376536.0,0.0,69.8508064516129,21.475427813003073
69,2015-02,29623.0,849600.0,0.0,44.08184523809524,19.8335096908349
69,2015-03,52078.0,1340256.0,0.0,69.99731182795699,22.103017881161012
69,2015-04,58968.0,1543912.0,0.0,81.89999999999999,21.72595588349595
69,2015-05,59616.0,1594208.0,0.0,80.12903225806451,21.271733675906784
69,2015-06,56183.0,1132760.0,0.0,78.03194444444445,28.213181226973642
69,2015-07,51962.0,0.0,0.0,69.84139784946237,0.0
69,2015-08,39960.0,0.0,0.0,53.70967741935484,0.0
69,2015-09,41143.0,0.0,0.0,57.143055555555556,0.0
69,2015-10,44365.0,0.0,0.0,59.630376344086024,0.0
69,2015-11,46238.0,0.0,0.0,64.21944444444443,0.0
69,2015-12,46551.0,1225352.0,0.0,62.568548387096776,21.60992147562496
69,2016-01,47700.0,1337112.0,0.0,64.11290322580645,20.2925035449536
69,2016-02,45894.0,1147072.0,0.0,65.9396551724138,22.758847744518214
69,2016-03,51494.0,1431480.0,0.0,69.21236559139786,20.46239113830907
69,2016-04,48059.0,1108376.0,0.0,66.74861111111112,24.66451923053789
69,2016-05,47413.0,1261376.0,0.0,63.727150537634415,21.38148722770477
69,2016-06,44746.0,1334656.0,0.0,62.14722222222222,19.070843972779002
69,2016-07,41200.0,1354104.0,0.0,55.376344086021504,17.307336314886694
69,2016-08,43289.0,818000.0,0.0,58.18413978494623,30.102965973920128
69,2016-09,45436.0,0.0,0.0,63.10555555555556,0.0
69,2016-10,50865.0,0.0,0.0,68.36693548387098,0.0
69,2016-11,48031.0,0.0,0.0,66.70972222222223,0.0
69,2016-12,49710.0,217384.0,0.0,66.81451612903226,130.07721359437676
69,2017-01,37371.0,1023432.0,0.0,50.22983870967742,20.771160663336698
69,2017-02,6900.0,218680.0,0.0,10.267857142857142,17.948372050484725
69,2017-03,55096.0,498752.0,0.0,74.05376344086021,62.83772562983874
69,2017-04,54276.0,0.0,0.0,75.38333333333334,0.0
69,2017-05,57332.0,0.0,0.0,77.05913978494624,0.0
69,2017-06,56146.0,1398992.0,0.0,77.98055555555555,22.829091469667684
69,2017-07,38499.0,1182472.0,0.0,51.74596774193548,18.520112526977385
69,2017-08,51894.0,1526016.0,0.0,69.75,19.343858124685454
69,2017-09,53977.0,1559008.0,0.0,74.96805555555555,19.694521665914053
69,2017-10,55937.0,434744.0,0.0,75.18413978494624,73.18980863834041
69,2017-11,56538.0,0.0,0.0,78.525,0.0
69,2017-12,55641.0,0.0,0.0,74.78629032258064,0.0
69,2018-01,38655.0,0.0,0.0,51.95564516129032,0.0
69,2018-02,37702.0,0.0,0.0,56.104166666666664,0.0
69,2018-03,59140.0,868328.0,0.0,79.48924731182797,38.742046016405475
69,2018-04,58659.0,1570848.0,0.0,81.47083333333333,21.241517002281572
69,2018-05,60412.0,1706632.0,0.0,81.1989247311828,20.135775804821034
69,2018-06,57428.0,1632104.0,0.0,79.76111111111112,20.01524453507048
69,2018-07,53763.0,1609664.0,0.0,72.26209677419355,18.999111926464156
69,2018-08,55534.0,1502136.0,0.0,74.64247311827957,21.029780481483257
69,2018-09,53989.0,1431664.0,0.0,74.98472222222222,21.451082679548644
69,2018-10,58562.0,1517512.0,0.0,78.71236559139786,21.95173261672176
69,2018-11,55227.0,1468448.0,0.0,76.70416666666667,21.39330674290135
69,2018-12,56349.0,1391032.0,0.0,75.73790322580645,23.042740569591498
69,2019-01,48360.0,1011472.0,0.0,65.0,27.196778556400968
69,2019-02,47590.0,33792.0,0.0,70.81845238095238,801.1002110953282
69,2019-03,54406.0,78336.0,0.0,73.1263440860215,395.06671687772325
69,2019-04,52834.0,854720.0,0.0,73.38055555555556,35.16208855921627
69,2019-05,55697.0,1546880.0,0.0,74.86155913978494,20.481427238484347
69,2019-06,36284.0,1079280.0,0.0,50.39444444444444,19.12344217132409
69,2019-07,25431.5,719584.0,0.0,34.182123655913976,20.1036778425683
69,2019-08,46869.75,1445960.0,0.0,62.996975806451616,18.438322031729783
69,2019-09,45801.0,1447768.0,0.0,63.612500000000004,17.995380129965575
69,2019-10,36886.5,1159912.0,0.0,49.578629032258064,18.089536749339604
69,2019-11,51078.75,1480352.0,0.0,70.94270833333334,19.627288391544713
69,2019-12,47923.0,1408880.0,0.0,64.41263440860216,19.348844353907594
69,2020-01,52061.25,1358600.0,0.0,69.97479838709677,21.797566888708964
69,2020-02,49964.0,1273088.0,0.0,71.78735632183908,22.324606521046984
69,2020-03,61407.75,1516744.0,0.0,82.53729838709677,23.030106019868875
69,2020-04,58600.0,1459392.0,0.0,81.38888888888889,22.84076747942522
69,2020-05,58842.0,1512216.0,0.0,79.08870967741936,22.13393523147487
69,2020-06,60155.25,1739184.0,0.0,83.54895833333333,19.67492305299497
69,2020-07,61469.25,1745224.0,0.0,82.61995967741936,20.03511204005904
69,2020-08,60451.75,1678136.0,0.0,81.25235215053763,20.49117023789093
69,2020-09,58435.25,1667160.0,0.0,81.16006944444445,19.938049162447914
69,2020-10,59582.75,1649032.0,0.0,80.08434139784947,20.55306039644268
69,2020-11,56657.75,1503216.0,0.0,78.69131944444445,21.439910692586206
69,2020-12,42900.25,1261888.0,0.0,57.661626344086024,19.338556360258067
69,2021-01,29627.25,887984.0,0.0,39.82157258064516,18.97890882605993
69,2021-02,37918.0,1061760.0,0.0,56.42559523809524,20.314404699115933
69,2021-03,59946.25,1501008.0,0.0,80.57291666666667,22.7176838553381
69,2021-04,57984.5,1422848.0,0.0,80.53402777777777,23.181335192983838
69,2021-05,60071.25,1549248.0,0.0,80.74092741935483,22.056203638797662
69,2021-06,57430.0,1472736.0,0.0,79.76388888888889,22.18191062983001
69,2021-07,59962.0,1235632.0,0.0,80.59408602150538,27.603998871292855
69,2021-08,59596.0,1193680.0,0.0,80.10215053763442,28.39973136295601
69,2021-09,46096.25,1007184.0,0.0,64.02256944444444,26.03405489132737
69,2021-10,34599.25,709184.0,0.0,46.50436827956989,27.751904595046323
69,2021-11,1150.25,25520.0,0.0,1.5975694444444446,25.638735958725185
69,2021-12,61425.25,1112992.0,0.0,82.56081989247312,31.393513797343854
69,2022-01,54684.0,1150208.0,0.0,73.5,27.043875542510577
69,2022-02,53402.5,847168.0,0.0,79.46800595238095,35.857258635044445
69,2022-03,64264.0,1050960.0,0.0,86.3763440860215,34.78296541574687
69,2022-04,65330.25,929296.0,0.0,90.73645833333333,39.98943703082764
69,2022-05,64205.25,835168.0,0.0,86.29737903225806,43.73022718183647
69,2022-06,65842.0,801744.0,0.0,91.44722222222222,46.714567659169674
69,2022-07,66823.25,851568.0,0.0,89.81619623655914,44.63682529365437
69,2022-08,64789.5,1506352.0,0.0,87.08266129032258,24.46601275797423
69,2022-09,64287.5,1769968.0,0.0,89.28819444444444,20.660753706658348
69,2022-10,60431.75,1313040.0,0.0,81.22547043010752,26.180157338441074
69,2022-11,63541.25,1558016.0,0.0,88.25173611111111,23.198979369702663
69,2022-12,69065.5,1137264.0,0.0,92.82997311827957,34.544976877253944
69,2023-01,70371.0,1321200.0,0.0,94.58467741935483,30.297737284287013
69,2023-02,60088.5,1032128.0,0.0,89.41741071428572,33.11637873403299
69,2023-03,70475.0,966480.0,0.0,94.72446236559139,41.47890196037856
69,2023-04,66332.0,888976.0,0.0,92.12777777777778,42.444174720877356
69,2023-05,70150.75,1023888.0,0.0,94.28864247311827,38.97309564945906
69,2023-06,63240.0,1257568.0,0.0,87.83333333333333,28.6052285045421
69,2023-07,65305.5,1134992.0,0.0,87.77620967741936,32.729697874522465
69,2023-08,58565.0,1105360.0,0.0,78.71639784946237,30.138347838411615
69,2023-09,58553.25,1101168.0,0.0,81.32395833333334,30.247010787636402
69,2023-10,65644.75,1120000.0,0.0,88.23219086021506,33.34010889136905
69,2023-11,60221.25,1070416.0,0.0,83.640625,32.00237512798763
69,2023-12,65435.5,1215344.0,0.0,87.95094086021506,30.62663211677791
69,2024-01,58601.25,1149136.0,0.0,78.76512096774194,29.00818038508932
69,2024-02,53074.0,776384.0,0.0,76.25574712643677,38.88573223216003
69,2024-03,41627.25,643296.0,0.0,55.95060483870967,36.808821094799285
69,2024-04,0.0,0.0,0.0,0.0,0.0
69,2024-05,0.0,0.0,0.0,0.0,0.0
